Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,16.35
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,18.46
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,18.99
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,40.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.23
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.75
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.79
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,21.8
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,15.87
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,15.21
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.16
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,22.87
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,14.79
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
603445,Newport Co-Op,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.81
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.85
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.5
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,25.48
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,25.94
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,17.2
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
603445,Newport Co-Op,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.29
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.36
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.63
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.22
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,24.72
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,27.71
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,22.84
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
603445,Newport Co-Op,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.22
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.96
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.21
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,23.71
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,27.23
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,29.09
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
603445,Newport Co-Op,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.35
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.26
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.52
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.8
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,28.13
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,31.7
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,19.48
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
603445,Newport Co-Op,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.08
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.83
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.05
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.88
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.72
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,30.77
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,27.19
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,19.34
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
603445,Newport Co-Op,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.4
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.78
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.8
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
