Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,28.99
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,27.55
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,19.77
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,121.1
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
603445,Newport Co-Op,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.43
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.77
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.61
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.22
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.8
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,20.83
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,26.4
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,18.74
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
603445,Newport Co-Op,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.85
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.78
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.51
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.3
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,18.38
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,28.51
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,20.44
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,96.3
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
603445,Newport Co-Op,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.32
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.43
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.7
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.1
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.5
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,18.8
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,32.26
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,22.95
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,138.1
603445,Newport Co-Op,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,98.1
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.33
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.21
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.19
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.79
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,20.71
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,33.72
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,21.85
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
603445,Newport Co-Op,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.85
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.49
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,71.3
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.14
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,25.71
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,30.08
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,33.72
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,75.9
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
603445,Newport Co-Op,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,143.8
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.43
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.01
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,25.81
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,23.13
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,33.16
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,76.7
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
603445,Newport Co-Op,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,140.4
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.26
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.41
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,94.3
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,24.15
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,28.4
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,30.57
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
603445,Newport Co-Op,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.48
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.32
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.1
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,17.22
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,24.24
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,32.77
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,91.2
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
