Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.63
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,74.9
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.29
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,16.44
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,25.71
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,35.38
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,101.6
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
603445,Newport Co-Op,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.38
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.93
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.73
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,15.27
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,21.88
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,29.33
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,89.1
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,95.3
603445,Newport Co-Op,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.11
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.51
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,61.5
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,100.3
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,18.97
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,32.36
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,25.67
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,120.8
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
603445,Newport Co-Op,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,109.3
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.12
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.0
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.77
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,17.12
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,28.94
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,27.26
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,107.0
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
603445,Newport Co-Op,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.56
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.81
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,17.98
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,28.9
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,27.69
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,104.1
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
603445,Newport Co-Op,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.49
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.36
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.54
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,17.74
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,27.42
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,28.63
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,96.1
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
603445,Newport Co-Op,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.82
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.73
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,18.5
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,26.19
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,24.84
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,81.5
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
603445,Newport Co-Op,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.8
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.8
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.92
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.9
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.4
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,18.37
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,31.6
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,28.73
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,114.3
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
603445,Newport Co-Op,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,121.6
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.06
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.2
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.99
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.23
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
