Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,16.81
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,28.55
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,25.11
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,121.7
603445,Newport Co-Op,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.32
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.87
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.99
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.63
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,21.03
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,27.36
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,30.84
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,85.3
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.9
603445,Newport Co-Op,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.67
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.01
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.89
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,25.03
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,26.26
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,31.18
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
603445,Newport Co-Op,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.36
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.51
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.42
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.94
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.85
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.1
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,33.76
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,32.15
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,30.24
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,77.9
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,141.7
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
603445,Newport Co-Op,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.37
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.55
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.94
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.87
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,23.51
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,32.76
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,29.35
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,94.4
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
603445,Newport Co-Op,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.71
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.83
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,29.52
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,83.6
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,129.9
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.2
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.7
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,24.58
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,42.31
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,23.07
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,117.1
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,104.1
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,180.8
603445,Newport Co-Op,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.56
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.09
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.5
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.1
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,30.39
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,26.23
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,24.84
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
603445,Newport Co-Op,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.04
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.93
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.67
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.8
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.5
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,20.96
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,34.86
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,27.28
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
603445,Newport Co-Op,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,117.6
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.76
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.39
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.39
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,26.02
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,27.3
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,22.95
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
603445,Newport Co-Op,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.26
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.84
