Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.06
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.75
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,27.46
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,27.44
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,20.58
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
603445,Newport Co-Op,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.86
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.0
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.77
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,24.85
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,23.5
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,18.87
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
603445,Newport Co-Op,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.68
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.44
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,25.62
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,24.62
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,21.35
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
603445,Newport Co-Op,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.02
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.31
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,24.7
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,26.0
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,27.62
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,27.18
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,121.7
603445,Newport Co-Op,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.73
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.33
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.07
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.53
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,24.37
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,22.62
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,21.07
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,68.1
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
603445,Newport Co-Op,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.91
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,21.31
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,23.75
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,18.77
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
603445,Newport Co-Op,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.83
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.95
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.9
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,21.2
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,24.74
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,21.17
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
603445,Newport Co-Op,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.35
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,17.59
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,30.04
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,18.25
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
603445,Newport Co-Op,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.61
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.3
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.33
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.3
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.2
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,23.27
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,25.65
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,15.36
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
