Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
603445,Newport Co-Op,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.56
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.88
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.89
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,20.98
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,28.39
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,16.21
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
603445,Newport Co-Op,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.75
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.78
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,14.52
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,23.5
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,13.75
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
603445,Newport Co-Op,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.73
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.33
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,87.5
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,19.47
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,27.9
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,21.22
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,79.9
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,121.6
603445,Newport Co-Op,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.73
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,24.4
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,11.53
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,21.66
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,14.79
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
603445,Newport Co-Op,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.55
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.37
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,16.96
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,22.51
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,10.25
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
603445,Newport Co-Op,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.86
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,14.45
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,21.29
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,13.18
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
603445,Newport Co-Op,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.86
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.9
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,17.94
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,13.15
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
603445,Newport Co-Op,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.57
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.26
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,16.29
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,24.91
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,12.04
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
603445,Newport Co-Op,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.38
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,46.5
