Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,15.2
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,26.64
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,13.27
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
603445,Newport Co-Op,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.48
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.54
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,92.7
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,15.17
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,28.89
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,9.61
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
603445,Newport Co-Op,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.29
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,98.5
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,14.59
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,32.7
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,12.83
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,140.6
603445,Newport Co-Op,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.2
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.8
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,15.62
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,23.75
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,10.91
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
603445,Newport Co-Op,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.61
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,23.16
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,17.22
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,10.36
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.38
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.36
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,16.2
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,17.45
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,10.27
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
603445,Newport Co-Op,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.29
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,24.7
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,13.74
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,17.07
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,9.74
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
603445,Newport Co-Op,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.21
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,12.95
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,14.62
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,8.8
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,12.73
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,12.8
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,8.08
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
