Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,12.96
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,14.24
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,40.0,N Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.99
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.64
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,16.2
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,13.37
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,9.13
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,40.0,N Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.99
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.72
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,16.39
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,12.22
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,9.04
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,40.0,N Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.53
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,16.88
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,13.95
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,8.09
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,17.9
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,14.38
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,8.06
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,40.0,N Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,17.24
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,15.95
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,7.43
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.54
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,14.73
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,14.55
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
603445,Newport Co-Op,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.23
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.37
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,15.19
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,15.77
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,8.33
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.23
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
