Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,15.88
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,15.08
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,8.33
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.21
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,25.2
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,16.82
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,15.63
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,7.89
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,16.34
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,15.63
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
603445,Newport Co-Op,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.19
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,14.84
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,15.81
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,10.32
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,15.29
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,15.12
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,8.69
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.33
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,15.29
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,16.44
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,8.48
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.9
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.36
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.14
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,15.39
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,16.28
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,8.72
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
603445,Newport Co-Op,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.63
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,17.51
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,13.63
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,17.01
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,16.24
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,11.02
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
