Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.34
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.52
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.05
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,18.71
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,18.04
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,10.79
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
603445,Newport Co-Op,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,16.54
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,16.13
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,11.06
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
603445,Newport Co-Op,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.88
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.29
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.51
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,17.28
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,15.7
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,14.07
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
603445,Newport Co-Op,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.54
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.27
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,17.2
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,16.04
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,13.36
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.42
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,16.1
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,16.79
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,9.02
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.11
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.77
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.9
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,15.75
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,20.02
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,8.77
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
603445,Newport Co-Op,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.54
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,17.08
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,19.79
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,9.88
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.58
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.57
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.38
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,16.5
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,21.33
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,11.15
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
603445,Newport Co-Op,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.32
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.56
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,16.02
