Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,24.29
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,11.34
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
603445,Newport Co-Op,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.76
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,18.27
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,19.87
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,13.13
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
603445,Newport Co-Op,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.86
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.65
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.52
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,18.37
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,18.72
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,13.59
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.92
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,30.2
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,20.15
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,20.74
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,13.39
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
603445,Newport Co-Op,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.38
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.74
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,20.88
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,23.08
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,12.53
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
603445,Newport Co-Op,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,40.0,N Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.37
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.95
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,23.36
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,20.23
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,12.13
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,97.3
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
603445,Newport Co-Op,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.01
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.23
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.23
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.1
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,30.5
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,22.42
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,23.7
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,16.79
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,68.7
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
603445,Newport Co-Op,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,40.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.81
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.4
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.07
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,30.6
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.65
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,22.3
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,25.78
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,18.76
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
603445,Newport Co-Op,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.44
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.5
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,30.6
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,18.67
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,23.49
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,16.51
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
603445,Newport Co-Op,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.4
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.75
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
