Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.4
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,19.83
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,24.88
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,17.39
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
603445,Newport Co-Op,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.72
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.29
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,107.6
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,30.9
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,18.13
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,31.57
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,18.58
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
603445,Newport Co-Op,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.4
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.26
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.06
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.0
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,17.23
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,25.41
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,25.06
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
603445,Newport Co-Op,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.95
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.72
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.97
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.1
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,24.66
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,22.89
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,18.12
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,101.7
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
603445,Newport Co-Op,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.85
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.73
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.97
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.38
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.3
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.2
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,25.05
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,25.74
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,19.85
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
603445,Newport Co-Op,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.3
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.18
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.66
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.52
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.2
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,29.45
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,23.69
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,23.23
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,122.4
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
603445,Newport Co-Op,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.57
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.7
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.3
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.19
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.3
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,26.6
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,27.07
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,28.15
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,62.4
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,110.3
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
603445,Newport Co-Op,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.25
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.39
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.9
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.55
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,93.9
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.3
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.12
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,28.5
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,32.89
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,28.35
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
603445,Newport Co-Op,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.43
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.46
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.5
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.75
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.9
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.94
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.7
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.5
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,36.35
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,34.0
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,24.54
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,146.8
603445,Newport Co-Op,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.4
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,0.04
