Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.58
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.9
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.43
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.01
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.82
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,95.2
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.5
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,40.25
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,32.76
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,24.86
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,167.0
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
603445,Newport Co-Op,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,19.01
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.64
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.58
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.2
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.0
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,107.6
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.6
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,43.78
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,39.22
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,24.19
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,65.5
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,182.6
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,167.6
603445,Newport Co-Op,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.03
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.33
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.13
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.08
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.27
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.01
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,99.0
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.7
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,31.38
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,43.42
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,28.11
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,186.2
603445,Newport Co-Op,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.22
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.9
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.33
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,25.0
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,111.2
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.8
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.69
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,32.43
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,42.12
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,27.43
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,135.4
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,180.2
603445,Newport Co-Op,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.25
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.22
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.76
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.87
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.63
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,27.75
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,121.9
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.8
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,27.05
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,42.94
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,27.0
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,183.5
603445,Newport Co-Op,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.7
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.32
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.53
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.5
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.92
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,112.2
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,31.9
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.56
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,28.65
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,40.07
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,30.53
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,66.6
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,171.5
603445,Newport Co-Op,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.1
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.46
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.48
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.05
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,25.1
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,112.4
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,31.9
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,32.89
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,38.86
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,25.48
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,167.4
603445,Newport Co-Op,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.58
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.59
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.63
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.78
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.65
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,100.8
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.0
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,32.13
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,35.01
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,28.82
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
603445,Newport Co-Op,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.62
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.81
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,63.0
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.72
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,25.63
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,113.2
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
