Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.0
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,38.23
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,33.61
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,32.71
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,109.3
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,158.4
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,144.1
603445,Newport Co-Op,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,137.4
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.15
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.53
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.63
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.63
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,33.05
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,143.0
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.1
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,37.9
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,40.01
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,32.35
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,124.6
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,157.6
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,170.4
603445,Newport Co-Op,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.43
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.55
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.28
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.94
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.55
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,28.59
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,126.5
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.1
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.56
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,41.35
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,36.71
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,34.65
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,110.0
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,172.8
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
603445,Newport Co-Op,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,145.4
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.41
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.78
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.38
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.97
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.66
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,27.46
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,120.5
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.1
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,34.54
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,36.75
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,34.35
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,97.4
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,143.9
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,156.6
603445,Newport Co-Op,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,146.1
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.09
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.59
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.59
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.89
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.92
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,28.92
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.2
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,127.6
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.2
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,37.25
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,40.93
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,32.79
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,77.4
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,155.9
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,175.3
603445,Newport Co-Op,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.12
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.57
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.47
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.09
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.75
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,31.78
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,93.8
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,140.6
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.2
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,40.61
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,46.22
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,34.32
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,99.2
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,170.7
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,199.5
603445,Newport Co-Op,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,146.4
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.01
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.95
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.31
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.46
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,31.71
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,138.6
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.1
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,35.17
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,41.52
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,38.98
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,115.8
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,148.6
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,181.7
603445,Newport Co-Op,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,165.8
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.49
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.26
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.98
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,34.35
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,65.9
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,83.5
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,150.6
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.1
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,38.04
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,41.56
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,30.08
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,89.8
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,160.1
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,179.2
603445,Newport Co-Op,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,128.1
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.48
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.54
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,29.68
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.7
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,129.7
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.1
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,30.76
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,38.93
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,29.04
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,129.4
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,167.9
603445,Newport Co-Op,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
