Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.67
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.88
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,36.74
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,95.7
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,160.0
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.1
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.91
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,36.23
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,45.86
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,31.6
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,97.1
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,153.1
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,197.6
603445,Newport Co-Op,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.46
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.77
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,31.21
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,78.6
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,136.6
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.2
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,29.13
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,44.57
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,32.45
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,78.6
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,191.7
603445,Newport Co-Op,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,138.4
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.91
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.54
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,26.02
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,116.2
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.3
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,29.59
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,41.26
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,37.6
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,124.5
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,177.8
603445,Newport Co-Op,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.02
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.84
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,25.49
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,115.3
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.3
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,29.12
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,37.34
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,40.3
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,97.3
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,122.6
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,162.3
603445,Newport Co-Op,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,171.0
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.77
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.69
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.97
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.09
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,27.8
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,122.9
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.5
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,28.8
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,38.94
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,40.25
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,89.0
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,167.8
603445,Newport Co-Op,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,170.6
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.23
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.45
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.43
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,27.11
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,122.0
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.6
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,28.29
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,39.01
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,34.01
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,95.6
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,120.2
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,169.2
603445,Newport Co-Op,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.77
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.74
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.67
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.46
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,26.35
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.6
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,118.1
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.7
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.01
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,27.54
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,43.32
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,40.44
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,81.0
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,186.8
603445,Newport Co-Op,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,173.6
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.95
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,82.8
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.71
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.37
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.74
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.7
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,105.1
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,32.9
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,30.94
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,34.13
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,44.28
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.1
603445,Newport Co-Op,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,188.6
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.42
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.75
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.86
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.0
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,78.0
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,107.7
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,33.0
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
