Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,30.94
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,35.32
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,36.24
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,64.9
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.2
603445,Newport Co-Op,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,154.2
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.5
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.24
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.47
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.64
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.23
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,105.9
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,33.1
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,29.09
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,35.07
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,33.32
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.3
603445,Newport Co-Op,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,141.9
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.5
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.31
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,96.3
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,33.1
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,24.57
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,33.75
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,24.39
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,146.4
603445,Newport Co-Op,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.09
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.68
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.19
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.11
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,104.1
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,33.1
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,35.91
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,34.18
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,33.39
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
603445,Newport Co-Op,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,146.6
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.19
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.84
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.99
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.47
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,33.1
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,21.5
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,29.57
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,23.45
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.9
603445,Newport Co-Op,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.63
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.49
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,33.1
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,25.49
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,28.57
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,33.71
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
603445,Newport Co-Op,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.23
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,99.7
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,33.1
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,17.72
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,30.14
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,22.15
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,131.6
603445,Newport Co-Op,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.23
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.62
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.66
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.3
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,33.0
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,15.85
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,28.37
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,15.41
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
603445,Newport Co-Op,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.12
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.15
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,32.9
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,13.94
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,24.49
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,18.51
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
603445,Newport Co-Op,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
