Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.27
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.8
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,32.8
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,15.44
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,24.12
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,15.16
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
603445,Newport Co-Op,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.5
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.6
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,32.7
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,19.72
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,24.37
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,14.79
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
603445,Newport Co-Op,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.09
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.77
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.17
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.94
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.84
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,32.6
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.6
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,22.42
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,28.11
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,12.21
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,96.4
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
603445,Newport Co-Op,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.65
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.7
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,89.0
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,32.4
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.14
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,22.77
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,30.6
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,15.47
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
603445,Newport Co-Op,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.41
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.71
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,105.9
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,32.2
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.78
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,18.24
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,33.7
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,146.3
603445,Newport Co-Op,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.65
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.75
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.45
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,32.0
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.38
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,19.68
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,26.23
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,9.22
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.8
603445,Newport Co-Op,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.31
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.56
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.7
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,31.8
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,16.79
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,28.42
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,11.68
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
603445,Newport Co-Op,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.35
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.17
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,97.6
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,31.6
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.02
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,19.09
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,28.53
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,14.5
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,126.9
603445,Newport Co-Op,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.4
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.82
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.03
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.76
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,100.0
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,31.3
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.37
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,18.51
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,30.13
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,16.04
