Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
603445,Newport Co-Op,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.73
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.67
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.99
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,91.7
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,31.1
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.57
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,15.46
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,31.68
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,15.1
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,138.9
603445,Newport Co-Op,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.33
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.93
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.81
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.5
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.45
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,17.54
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,29.59
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,18.3
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
603445,Newport Co-Op,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.56
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.45
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.76
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.85
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,99.5
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.5
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.76
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,16.23
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,31.94
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,19.56
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,52.7
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
603445,Newport Co-Op,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.58
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.16
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.67
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.88
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,106.4
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,21.59
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,33.67
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,13.83
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
603445,Newport Co-Op,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.11
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.03
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.65
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.3
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.47
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.68
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,20.62
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,30.79
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,14.15
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
603445,Newport Co-Op,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.3
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.57
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.81
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,24.54
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,112.1
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.06
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,18.87
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,35.03
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,14.71
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,152.3
603445,Newport Co-Op,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.17
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.3
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.02
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,26.96
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.06
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,119.7
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,24.4
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,38.42
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,15.98
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,165.3
603445,Newport Co-Op,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.47
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.14
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,27.61
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,121.9
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.43
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.98
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,25.47
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,42.46
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,16.24
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,108.7
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,182.7
603445,Newport Co-Op,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.1
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.91
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.93
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.51
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,25.16
