Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,114.4
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.22
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,30.68
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,36.06
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,18.97
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,58.9
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,160.1
603445,Newport Co-Op,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.38
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.51
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,110.7
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.51
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.28
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,25.99
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,32.3
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,15.86
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
603445,Newport Co-Op,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.75
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.49
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.96
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,27.59
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,123.7
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.59
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,25.58
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,36.17
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,26.2
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,87.0
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,158.2
603445,Newport Co-Op,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.33
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.89
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,25.23
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,115.0
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,23.2
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,31.68
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,19.05
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,79.1
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
603445,Newport Co-Op,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.91
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.04
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.05
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,105.2
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.96
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,24.93
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,30.63
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,21.9
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,134.8
603445,Newport Co-Op,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.6
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.67
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.43
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.18
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,30.91
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,136.6
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,28.12
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,37.25
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,16.75
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,86.1
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,162.4
603445,Newport Co-Op,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.74
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,32.0
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.9
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,138.8
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,29.97
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,37.18
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,19.96
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,82.7
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
603445,Newport Co-Op,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.27
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.99
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,27.33
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,121.1
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,31.38
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,33.98
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,17.86
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,80.5
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,146.7
603445,Newport Co-Op,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.95
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.08
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.88
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.03
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,88.9
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,110.5
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.76
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,32.55
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,28.84
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,23.71
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,139.1
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,128.6
603445,Newport Co-Op,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,0.7
