Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.88
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.16
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.16
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.29
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,83.8
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,29.39
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,25.25
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,23.38
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,125.1
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
603445,Newport Co-Op,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.05
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.44
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.62
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.5
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,107.1
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,27.62
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,32.47
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,24.22
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,141.7
603445,Newport Co-Op,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.55
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.06
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.99
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.85
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.74
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,82.5
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,103.5
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,31.39
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,31.73
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,24.71
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,139.6
603445,Newport Co-Op,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.38
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.67
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.81
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.3
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,102.5
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,23.09
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,27.63
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,28.74
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,93.3
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
603445,Newport Co-Op,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.15
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.17
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.13
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.35
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.4
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,25.26
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,93.3
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,115.5
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.18
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,27.27
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,28.89
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,33.27
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,114.7
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,128.5
603445,Newport Co-Op,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,149.3
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.93
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.24
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.01
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.42
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,90.0
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,99.5
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,26.78
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,26.42
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,27.61
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,94.5
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
603445,Newport Co-Op,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.72
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.67
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.32
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.56
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,107.7
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.48
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,26.2
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,27.3
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,26.27
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,98.6
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
603445,Newport Co-Op,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.26
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.4
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.14
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.74
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,106.8
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,21.45
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,28.24
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,23.88
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,74.7
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
603445,Newport Co-Op,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.88
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,87.9
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
