Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,17.72
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,25.67
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,22.83
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
603445,Newport Co-Op,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.05
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.1
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.35
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.32
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,98.4
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.44
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,18.06
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,27.22
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,23.74
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
603445,Newport Co-Op,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.15
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.74
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.13
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,93.3
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,16.24
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,31.2
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,27.25
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
603445,Newport Co-Op,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.91
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.5
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.97
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.25
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,104.8
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.15
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,19.12
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,32.05
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,20.18
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,78.8
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,140.7
603445,Newport Co-Op,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.02
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.48
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.67
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,103.0
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,15.59
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,32.82
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,19.41
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
603445,Newport Co-Op,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.48
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.13
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,91.1
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,19.51
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,29.13
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,15.78
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
603445,Newport Co-Op,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.05
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.55
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,97.4
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,19.13
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,40.07
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,24.51
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,174.9
603445,Newport Co-Op,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.55
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.63
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.8
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,19.19
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,37.97
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,22.21
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,65.8
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,165.5
603445,Newport Co-Op,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.25
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.97
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.96
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.19
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.93
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,93.8
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,23.43
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,46.63
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,29.38
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,200.6
603445,Newport Co-Op,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,24.5
