Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.97
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.47
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.07
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.76
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,22.07
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,36.05
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,28.04
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,67.7
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,158.8
603445,Newport Co-Op,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.79
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.93
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.1
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,20.97
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,34.05
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,22.65
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,149.4
603445,Newport Co-Op,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.07
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.4
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,21.57
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,27.33
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,19.67
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
603445,Newport Co-Op,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.25
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.93
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,19.42
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,26.01
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,23.23
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
603445,Newport Co-Op,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.76
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.22
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,21.85
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,29.72
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,18.85
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,93.9
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,129.4
603445,Newport Co-Op,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.18
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.2
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,17.26
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,30.14
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,14.38
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
603445,Newport Co-Op,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.2
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.99
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.26
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.0
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,21.09
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,34.52
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,17.31
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
603445,Newport Co-Op,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.37
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.77
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.52
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.1
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,22.07
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,32.53
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,16.35
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,142.6
603445,Newport Co-Op,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.23
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.53
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.09
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
