Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,25.77
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,23.4
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,14.91
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
603445,Newport Co-Op,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.89
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.88
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.67
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.5
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.6
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,20.2
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,27.04
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,25.21
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
603445,Newport Co-Op,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,108.9
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.02
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.62
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.7
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.6
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,24.87
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,26.01
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,20.33
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
603445,Newport Co-Op,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.49
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.12
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,26.53
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,16.43
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
603445,Newport Co-Op,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.43
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.05
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.1
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,23.8
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,23.85
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,31.38
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,12.49
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
603445,Newport Co-Op,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.9
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.8
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,16.98
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,30.37
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,9.63
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
603445,Newport Co-Op,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.41
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.41
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.6
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,24.39
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,8.74
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.4
603445,Newport Co-Op,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.12
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.8
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,14.06
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,23.46
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,10.86
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
603445,Newport Co-Op,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.23
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.97
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,13.82
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,23.96
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,12.38
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
603445,Newport Co-Op,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.31
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,35.7
