Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.08
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.28
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,17.63
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,18.82
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,14.91
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.08
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.58
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,19.29
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,19.1
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,12.06
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
603445,Newport Co-Op,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,12.31
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,17.08
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,8.96
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,12.84
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,17.34
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,7.36
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.96
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,11.41
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,16.43
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,9.28
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
603445,Newport Co-Op,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,12.77
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,17.43
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,8.83
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
603445,Newport Co-Op,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,13.12
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,15.58
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,8.74
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,24.2
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,14.32
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,14.92
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,7.53
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.51
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,14.68
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,13.98
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,7.5
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
