Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.37
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.82
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,16.21
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,14.32
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,7.8
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.12
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,24.4
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,13.58
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,15.42
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,8.42
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,24.4
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,13.74
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,14.7
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,8.33
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.86
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,12.74
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,15.78
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.02
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.37
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.29
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,12.04
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,18.65
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,7.8
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.9
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.41
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,13.65
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,16.22
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,8.4
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
603445,Newport Co-Op,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.5
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,13.82
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,16.53
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,7.84
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.46
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,13.7
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,19.42
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,8.55
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.45
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
