Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,12.99
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,17.53
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.03
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,24.7
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,13.23
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,17.84
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,8.74
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,61.4
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.14
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.9
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,14.92
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,18.06
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,8.75
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.95
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,14.71
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,16.03
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,8.61
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.14
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.33
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,13.54
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,18.64
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,12.17
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
603445,Newport Co-Op,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,14.81
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,19.94
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,15.41
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
603445,Newport Co-Op,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.48
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,14.18
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,18.91
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,13.85
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.34
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.87
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.75
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,17.33
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,19.68
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,15.27
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.97
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,17.36
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,19.42
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,18.2
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,72.5
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
