Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,25.2
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,17.6
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,20.76
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,10.21
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
603445,Newport Co-Op,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.61
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.05
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.04
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,25.2
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,20.16
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,16.42
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,9.58
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.4
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,14.81
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.49
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,9.86
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
603445,Newport Co-Op,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.65
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,14.4
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,17.07
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,9.84
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.83
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.64
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,14.78
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,15.25
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,10.34
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,15.18
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,14.82
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,10.48
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
603445,Newport Co-Op,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.77
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,13.58
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,16.67
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,11.92
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.55
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.5
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,15.07
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,20.14
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,11.5
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
603445,Newport Co-Op,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.47
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.74
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.46
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.1
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
