Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,18.37
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,20.57
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,18.1
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
603445,Newport Co-Op,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.33
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.85
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.27
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.9
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,17.76
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,24.51
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,16.88
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
603445,Newport Co-Op,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.47
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.03
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,99.9
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.12
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,19.26
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,30.16
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,15.52
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
603445,Newport Co-Op,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.5
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.6
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.4
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.79
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,18.87
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,24.91
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,14.35
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
603445,Newport Co-Op,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.18
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.82
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,18.9
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,16.32
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
603445,Newport Co-Op,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.18
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.96
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,15.75
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,22.6
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,17.15
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
603445,Newport Co-Op,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.96
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.78
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,96.2
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.95
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,17.69
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,26.5
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,17.33
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
603445,Newport Co-Op,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.01
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.9
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,15.02
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,21.25
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,16.65
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
603445,Newport Co-Op,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.64
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.73
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.47
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,17.24
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,25.2
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,20.17
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,83.6
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
603445,Newport Co-Op,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
