Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.37
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.86
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.92
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,95.7
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,22.34
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,29.12
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,17.53
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
603445,Newport Co-Op,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.29
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.99
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,19.09
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,26.19
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,26.08
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
603445,Newport Co-Op,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.26
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.83
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.3
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.48
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.98
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,99.9
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,20.98
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,30.22
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,24.24
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,71.3
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.1
603445,Newport Co-Op,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.25
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.76
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.88
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.14
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,22.74
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,34.03
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,22.75
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,82.1
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,145.9
603445,Newport Co-Op,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.91
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.7
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.63
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.31
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,22.04
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,31.95
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,21.24
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
603445,Newport Co-Op,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,91.7
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.17
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.26
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.79
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.26
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.3
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,103.7
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,26.85
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,38.88
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,26.37
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,166.5
603445,Newport Co-Op,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.44
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.92
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.15
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.1
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.2
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.21
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,108.3
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,30.2
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,27.39
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,44.53
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,28.11
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,190.4
603445,Newport Co-Op,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.03
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.09
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.9
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,26.08
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,35.76
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,32.27
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
603445,Newport Co-Op,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,137.6
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.76
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.97
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.04
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.13
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.58
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,25.09
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,111.0
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,28.94
