Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,39.63
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,30.74
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,169.6
603445,Newport Co-Op,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,130.6
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.29
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,40.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.09
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.8
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.07
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.23
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.2
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.34
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.65
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,104.5
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,30.86
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,44.33
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,30.38
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,129.7
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,188.3
603445,Newport Co-Op,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.74
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,40.0,N Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.34
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.76
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.57
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,26.82
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,116.6
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,36.27
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,39.8
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,32.54
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,168.6
603445,Newport Co-Op,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.66
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.11
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.16
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.78
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.07
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.96
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,118.8
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,31.56
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,44.22
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,31.79
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,133.3
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,188.6
603445,Newport Co-Op,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.15
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.24
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.94
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.05
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,76.9
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.64
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,26.2
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,115.6
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,26.71
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,49.24
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,30.98
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,209.1
603445,Newport Co-Op,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,131.0
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.54
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.27
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.8
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.29
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.88
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.93
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,24.96
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,112.3
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.64
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,25.24
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,43.58
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,35.25
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,186.1
603445,Newport Co-Op,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,148.4
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.46
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.37
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.48
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.38
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.19
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.21
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.69
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,111.1
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,30.5
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.91
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,25.7
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,40.67
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,27.36
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,174.1
603445,Newport Co-Op,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.16
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.4
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.27
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,26.98
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,119.3
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,30.5
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,29.3
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,48.99
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,26.25
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,207.8
603445,Newport Co-Op,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.83
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.41
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.7
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.94
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.21
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.73
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,112.6
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,30.5
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,32.44
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,43.74
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,30.31
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,187.3
603445,Newport Co-Op,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.61
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.22
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.17
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.36
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.2
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.67
