Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.79
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,29.11
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,129.0
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,30.6
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.4
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,32.75
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,45.48
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,33.45
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,90.2
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,194.6
603445,Newport Co-Op,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.6
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.82
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.25
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.1
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.5
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.31
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.51
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,29.82
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.65
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,131.3
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,30.6
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,35.49
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,44.68
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,36.01
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,94.9
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,149.6
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,191.5
603445,Newport Co-Op,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,152.5
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.31
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.04
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.07
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.17
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,32.36
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,65.5
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,141.9
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,30.6
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,33.03
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,45.09
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,32.36
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,107.2
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.4
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,193.5
603445,Newport Co-Op,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,137.2
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.26
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,64.2
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.39
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,35.19
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,154.1
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,30.7
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.12
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,38.59
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,49.71
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,29.99
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,112.9
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,162.8
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,212.5
603445,Newport Co-Op,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.65
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.84
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.88
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,33.09
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.64
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,144.8
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,30.7
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,41.38
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,44.92
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,27.41
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,106.0
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,174.5
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,192.7
603445,Newport Co-Op,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,117.6
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.14
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.72
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.17
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,33.57
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.62
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,146.5
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,39.13
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,42.83
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,27.71
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,98.2
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,165.9
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,184.1
603445,Newport Co-Op,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.92
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.21
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.45
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.04
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,29.15
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,128.7
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,35.2
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,38.97
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,28.13
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,89.3
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,167.8
603445,Newport Co-Op,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.05
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.7
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.08
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.07
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,29.38
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,29.3
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,40.93
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,30.62
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,118.8
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,176.6
603445,Newport Co-Op,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.89
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.56
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.96
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,35.07
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,154.1
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.05
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,34.84
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,49.75
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,31.7
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,131.4
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,148.9
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,215.1
603445,Newport Co-Op,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,136.3
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
