Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.92
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.96
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.95
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.23
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,29.95
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.1
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,134.2
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,30.9
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.46
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,34.16
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,40.21
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,28.91
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,110.3
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,175.8
603445,Newport Co-Op,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,125.1
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.37
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.69
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.58
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.14
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.86
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.95
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,33.87
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,104.5
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,152.7
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,30.9
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.02
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.38
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,36.09
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,46.09
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,37.11
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,142.2
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,154.7
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,202.8
603445,Newport Co-Op,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,160.3
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.23
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.96
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.69
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.0
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,28.26
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.6
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,83.7
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,126.8
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,30.9
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.39
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,32.24
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,43.84
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,30.41
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,94.0
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,190.3
603445,Newport Co-Op,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.15
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.04
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.38
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.87
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.91
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.33
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,35.69
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.42
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,65.9
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,77.1
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,158.9
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,30.9
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.61
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,37.2
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,47.36
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,37.33
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,115.9
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,159.2
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,205.8
603445,Newport Co-Op,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,159.4
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.3
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.2
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.33
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.76
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.8
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.39
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.28
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.48
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,30.0
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,133.5
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,31.0
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.11
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,27.6
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,43.59
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,34.88
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,97.6
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,190.0
603445,Newport Co-Op,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,151.6
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.11
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.43
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.35
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.83
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.93
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,30.16
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,135.2
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,31.0
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.31
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,22.29
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,44.52
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,34.1
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,102.7
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,195.8
603445,Newport Co-Op,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.48
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.59
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,27.55
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,122.8
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,31.0
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.5
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,26.18
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,37.52
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,31.63
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,80.4
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,163.5
603445,Newport Co-Op,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,137.0
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.33
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.47
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,25.29
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,116.5
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,30.9
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.2
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.9
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,24.06
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,37.14
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,34.02
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,165.0
603445,Newport Co-Op,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,147.6
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.02
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.16
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.69
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.2
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.83
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,105.0
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
