Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.34
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,98.7
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,30.9
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.47
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,234.54
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.08
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,23.91
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,32.92
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,49.7
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
603445,Newport Co-Op,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,215.2
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.55
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.82
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.6
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,102.2
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.24
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,31.0
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.57
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.52
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.93
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,21.35
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,30.5
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,36.51
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,77.1
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
603445,Newport Co-Op,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,158.4
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.64
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.4
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.69
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.8
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,31.0
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.53
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,17.15
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,23.58
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,30.98
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
603445,Newport Co-Op,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.01
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,100.2
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,31.0
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,18.01
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,32.67
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,30.98
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,143.2
603445,Newport Co-Op,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.0
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.06
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,93.2
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,31.0
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,19.26
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,32.41
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,31.52
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,83.1
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,142.2
603445,Newport Co-Op,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.72
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.13
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.7
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,31.1
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,18.99
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,28.71
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,24.62
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
603445,Newport Co-Op,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.98
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.85
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.3
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,31.2
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,17.22
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,28.99
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,25.52
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
603445,Newport Co-Op,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.92
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.39
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.79
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.1
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,86.7
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,31.2
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,23.52
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,30.22
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,29.35
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,102.2
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,131.7
603445,Newport Co-Op,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.4
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.83
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.01
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.82
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.56
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.4
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,102.9
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,31.3
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,27.71
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,29.29
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,29.39
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,93.1
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
603445,Newport Co-Op,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,126.3
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
