Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.44
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.89
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.25
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.3
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,91.6
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,100.3
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,31.3
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,31.57
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,30.23
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,30.49
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
603445,Newport Co-Op,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,133.2
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.22
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.8
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.35
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.93
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,31.2
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.97
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,14.32
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,26.12
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,16.62
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
603445,Newport Co-Op,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.47
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.73
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.57
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.55
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.71
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,31.2
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.39
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,17.02
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,28.13
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,21.05
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,78.1
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
603445,Newport Co-Op,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.77
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,100.6
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,31.1
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,15.23
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,29.24
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,19.45
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,87.3
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
603445,Newport Co-Op,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.95
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.9
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.51
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.82
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,87.0
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,31.0
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,18.98
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,22.29
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,16.84
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.24
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.27
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.74
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.95
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.6
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,18.16
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,24.67
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,14.17
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,79.7
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
603445,Newport Co-Op,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.29
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.47
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,30.6
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.34
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,20.5
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,24.79
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,17.4
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
603445,Newport Co-Op,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.2
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.03
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.38
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,96.4
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,22.39
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,25.58
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,15.86
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,64.9
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
603445,Newport Co-Op,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.3
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.83
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.26
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.25
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,94.0
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,30.1
