Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,24.35
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,27.71
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,21.65
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,71.5
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
603445,Newport Co-Op,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.11
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.47
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.69
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,97.2
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.03
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,24.37
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,26.71
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,18.12
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,69.9
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
603445,Newport Co-Op,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.13
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.47
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.87
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,109.6
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,20.8
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,28.67
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,15.25
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
603445,Newport Co-Op,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.37
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.8
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.61
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,29.63
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,130.3
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.51
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,22.58
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,35.6
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,22.54
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,153.4
603445,Newport Co-Op,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.26
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,40.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.2
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.77
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,26.13
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,116.0
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,22.11
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,29.27
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,24.34
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,62.4
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
603445,Newport Co-Op,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,105.2
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,40.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.08
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.12
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.99
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,103.0
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,25.12
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,31.48
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,22.27
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
603445,Newport Co-Op,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.49
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.49
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.42
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,105.8
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,23.94
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,30.63
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,75.7
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,134.1
603445,Newport Co-Op,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.71
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.78
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,111.6
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,19.98
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,33.1
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,21.7
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,71.3
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.9
603445,Newport Co-Op,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.34
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.99
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.6
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,94.3
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,21.18
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,33.62
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,25.76
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,146.4
603445,Newport Co-Op,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
