Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.94
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.75
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.38
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,110.5
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.08
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,21.43
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,33.96
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,22.17
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,147.9
603445,Newport Co-Op,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.48
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.23
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,25.9
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,117.3
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,23.36
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,36.7
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,18.46
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,78.6
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,160.1
603445,Newport Co-Op,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.89
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.15
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.26
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,20.01
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,29.47
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,17.06
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,130.3
603445,Newport Co-Op,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.06
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.3
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.93
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,19.85
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,27.96
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,21.75
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
603445,Newport Co-Op,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.18
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.67
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.12
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,100.4
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,18.47
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,31.78
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,25.34
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
603445,Newport Co-Op,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.78
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.23
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.16
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.63
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,99.9
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,18.3
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,28.75
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,28.38
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,76.9
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
603445,Newport Co-Op,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.14
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.88
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.97
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,16.95
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,25.42
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,25.3
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
603445,Newport Co-Op,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.98
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.04
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,96.7
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,19.56
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,30.91
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,21.27
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
603445,Newport Co-Op,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.15
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.53
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.74
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.42
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,107.0
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.04
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,18.53
