Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,38.16
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,24.09
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,98.2
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,165.7
603445,Newport Co-Op,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.7
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.57
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.24
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.21
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.34
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,94.6
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,22.53
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,31.54
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,20.33
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,92.1
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
603445,Newport Co-Op,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.52
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.83
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.5
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.86
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,99.2
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,23.42
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,29.9
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,27.18
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,98.6
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
603445,Newport Co-Op,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.74
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.21
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.81
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,87.7
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,24.53
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,28.9
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,29.61
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,107.3
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
603445,Newport Co-Op,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,64.5
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.15
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.51
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,85.8
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,19.36
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,33.48
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,31.44
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,144.6
603445,Newport Co-Op,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.14
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.38
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.04
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,76.0
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,23.63
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,34.2
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,35.03
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,87.5
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
603445,Newport Co-Op,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,151.9
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.11
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.82
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.81
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.53
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,84.6
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,108.7
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,27.04
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,38.9
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,35.02
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,115.6
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,165.9
603445,Newport Co-Op,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,149.3
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.9
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.93
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.35
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,99.5
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,21.8
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,36.87
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,27.23
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,83.0
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,158.5
603445,Newport Co-Op,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.38
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.64
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,108.8
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,20.9
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,41.7
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,29.87
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,106.6
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
603445,Newport Co-Op,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.8
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.93
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
