Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.08
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.32
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,87.9
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,23.21
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,31.97
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,28.07
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
603445,Newport Co-Op,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.95
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.31
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.49
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,21.12
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,26.84
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
603445,Newport Co-Op,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.8
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.09
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,91.1
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,21.7
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,36.24
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,25.25
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,155.7
603445,Newport Co-Op,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.24
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.92
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,94.2
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,19.64
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,37.32
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,23.68
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,69.5
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,160.9
603445,Newport Co-Op,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.7
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.41
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.17
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.9
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.12
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.15
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.8
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,91.1
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,21.35
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,36.08
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,31.14
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,78.8
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,157.6
603445,Newport Co-Op,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,133.9
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.05
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.9
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,23.06
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,25.91
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,25.22
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
603445,Newport Co-Op,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.91
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.05
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.5
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.43
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,27.59
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,27.76
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,24.05
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.7
603445,Newport Co-Op,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.75
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.22
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.77
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,26.05
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,29.84
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,25.88
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
603445,Newport Co-Op,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.82
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.62
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.9
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.32
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,22.05
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,30.21
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,26.37
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
603445,Newport Co-Op,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
