Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.75
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.92
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.58
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,23.83
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,24.73
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,22.59
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
603445,Newport Co-Op,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.9
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.41
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.76
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.69
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.46
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.4
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,27.83
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,28.32
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,25.49
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
603445,Newport Co-Op,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.29
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.78
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.55
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.07
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.11
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,29.77
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,27.46
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,30.29
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,121.1
603445,Newport Co-Op,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.21
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.46
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,69.5
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.76
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,25.1
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.26
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,64.5
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,110.8
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.7
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.01
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,43.45
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,33.66
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,26.2
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,184.3
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,148.4
603445,Newport Co-Op,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.96
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.34
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.08
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.09
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,27.77
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,33.04
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,17.46
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,144.3
603445,Newport Co-Op,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.27
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.8
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.29
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.02
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,24.96
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,29.97
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,16.48
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,87.4
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
603445,Newport Co-Op,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.39
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.5
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.71
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.63
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.31
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,31.39
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,24.52
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,16.96
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
603445,Newport Co-Op,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.44
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.32
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.34
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,24.96
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,30.75
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,17.39
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
603445,Newport Co-Op,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.13
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.06
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.81
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,90.6
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
