Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.21
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,19.05
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,37.02
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,20.3
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,91.2
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,159.3
603445,Newport Co-Op,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.01
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.51
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.7
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,23.01
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,27.47
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,19.21
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
603445,Newport Co-Op,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.72
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.15
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,21.58
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,26.97
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,16.43
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
603445,Newport Co-Op,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.84
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.08
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.19
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,21.56
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,15.15
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,110.2
603445,Newport Co-Op,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.38
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,17.63
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,19.88
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,11.53
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.64
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,16.05
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,21.74
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,12.28
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
603445,Newport Co-Op,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.03
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,14.96
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,18.08
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,10.57
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
603445,Newport Co-Op,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.72
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.51
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.1
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,22.12
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,19.35
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,9.78
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.51
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.64
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,16.48
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,20.63
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,12.21
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
603445,Newport Co-Op,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
