Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.83
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,14.93
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,16.74
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,11.39
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.8
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.31
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,13.22
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,17.87
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,9.79
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.48
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,13.36
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,16.48
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,8.38
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.96
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,13.95
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,17.73
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,9.52
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.03
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,16.99
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,16.86
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,10.36
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,13.33
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,18.86
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,8.67
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.87
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,15.36
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,17.42
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
603445,Newport Co-Op,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.56
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,14.75
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,16.27
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,8.7
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.53
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
