Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,15.73
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,17.48
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,10.08
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
603445,Newport Co-Op,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,13.89
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,17.66
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,10.47
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.53
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.2
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,13.78
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,17.93
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,9.51
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.91
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.13
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,14.16
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,17.06
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,8.77
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.91
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,12.65
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,15.62
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,9.92
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,13.83
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,15.5
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
603445,Newport Co-Op,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.58
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,13.85
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,18.74
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,8.38
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
603445,Newport Co-Op,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.63
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.02
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,15.09
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,15.88
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,8.19
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.92
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,15.8
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,15.26
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,9.64
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,25.4
