Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.39
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,14.77
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,16.54
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,11.49
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.96
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.16
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.5
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,16.57
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,18.25
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,12.03
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.11
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.64
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,14.27
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,19.4
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,9.43
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,57.6
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
603445,Newport Co-Op,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.33
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,16.67
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,17.47
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,8.2
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
603445,Newport Co-Op,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.73
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.47
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,17.23
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,16.45
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,8.92
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,17.45
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,18.33
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
603445,Newport Co-Op,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.18
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,16.39
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,16.27
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,9.72
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,14.55
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,15.37
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,10.04
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.47
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.75
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,15.04
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,19.04
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,9.79
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
603445,Newport Co-Op,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
