Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.02
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,15.96
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,18.08
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,8.77
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
603445,Newport Co-Op,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.24
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.66
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,17.11
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,21.32
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
603445,Newport Co-Op,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.97
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.23
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,16.24
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,19.57
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,11.14
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.81
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,18.37
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,16.44
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,11.44
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.43
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.31
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,16.48
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,15.64
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,12.92
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
603445,Newport Co-Op,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.63
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,16.94
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,21.11
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,10.16
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
603445,Newport Co-Op,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.52
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.32
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.27
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.27
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,16.63
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,21.23
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,14.12
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
603445,Newport Co-Op,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.3
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,15.77
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,21.47
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,13.8
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
603445,Newport Co-Op,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
