Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.35
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,16.35
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,20.31
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,15.86
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.39
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,14.35
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,21.19
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,16.65
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
603445,Newport Co-Op,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.5
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,16.66
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,21.01
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,14.19
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
603445,Newport Co-Op,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.08
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.59
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.09
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,21.9
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,25.22
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,15.09
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
603445,Newport Co-Op,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.36
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.84
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.3
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.27
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,24.7
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,30.54
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,18.94
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,132.9
603445,Newport Co-Op,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.5
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.51
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.34
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,17.17
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,34.5
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,21.53
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,146.7
603445,Newport Co-Op,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.63
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.94
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.1
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,19.75
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,28.38
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,20.11
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
603445,Newport Co-Op,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.13
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.33
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.59
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.65
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.03
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,20.64
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,34.2
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,21.16
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
603445,Newport Co-Op,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.11
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.44
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,92.1
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.27
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,24.43
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,32.61
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,20.36
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,139.8
603445,Newport Co-Op,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
