Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.5
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.27
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.1
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.15
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,20.04
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,31.36
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,17.19
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
603445,Newport Co-Op,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.09
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.95
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.83
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.7
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,100.7
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,18.63
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,39.42
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,17.59
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,166.7
603445,Newport Co-Op,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.08
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.06
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.61
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.7
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,19.75
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,38.22
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,21.73
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,161.9
603445,Newport Co-Op,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.1
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.52
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.37
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.08
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.66
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.14
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,108.0
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,20.91
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,47.55
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,24.42
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,202.5
603445,Newport Co-Op,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.1
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.79
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.66
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.18
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,64.9
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,25.13
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,111.8
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,20.57
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,50.05
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,30.13
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,214.7
603445,Newport Co-Op,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.25
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.49
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.1
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,24.59
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.47
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,106.9
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,21.35
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,43.21
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,29.6
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,183.1
603445,Newport Co-Op,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.71
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.54
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.62
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.98
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,28.23
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,123.2
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,20.71
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,48.39
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,30.38
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,205.8
603445,Newport Co-Op,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,129.5
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.71
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.54
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.77
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,24.49
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,107.5
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,22.85
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,42.55
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,25.17
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,181.0
603445,Newport Co-Op,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.22
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.17
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.75
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.6
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.1
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.56
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,100.0
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
