Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,27.65
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,41.59
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,25.47
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,177.6
603445,Newport Co-Op,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.58
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.93
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.92
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.91
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.21
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,117.3
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,29.91
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,43.61
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,27.22
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,187.7
603445,Newport Co-Op,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.14
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.17
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.48
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.88
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.7
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,93.1
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,28.62
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,39.88
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,27.62
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,171.2
603445,Newport Co-Op,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.12
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.31
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.69
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.19
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,97.8
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.63
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,29.96
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,42.62
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,25.03
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,183.7
603445,Newport Co-Op,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.08
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.13
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.23
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.67
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.77
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.17
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.84
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,93.6
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,28.48
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,40.54
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,25.42
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,174.1
603445,Newport Co-Op,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.09
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.76
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.17
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.78
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.71
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.81
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,95.2
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,31.79
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,42.35
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,26.36
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,182.8
603445,Newport Co-Op,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.11
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.48
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.34
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.84
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.69
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.78
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.0
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.85
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,111.4
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,32.44
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,44.19
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,30.8
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,190.0
603445,Newport Co-Op,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,132.4
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.09
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.65
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,40.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.12
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.57
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.56
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,118.4
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,32.61
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,45.46
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,26.37
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,195.8
603445,Newport Co-Op,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.93
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,40.0,N Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.5
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.66
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,31.85
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,81.7
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,139.2
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,32.91
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,54.41
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,31.77
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,140.8
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,232.9
603445,Newport Co-Op,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.1
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.27
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.57
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,40.0,N Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
