Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.57
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.42
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.9
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,31.13
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,136.6
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,37.17
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,49.75
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,33.64
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,65.4
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,158.8
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,213.2
603445,Newport Co-Op,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,143.6
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.71
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,40.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.54
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.32
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.07
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,29.58
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.32
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,131.8
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,35.18
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,44.68
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,36.72
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,150.1
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,193.1
603445,Newport Co-Op,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,156.7
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.57
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,40.0,N Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.33
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.24
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.1
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.96
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,36.64
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.03
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,88.9
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,160.8
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.96
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,36.17
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,52.81
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,37.58
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,227.4
603445,Newport Co-Op,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,161.0
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.02
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,40.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.52
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.88
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.9
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,26.92
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,97.4
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,120.7
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.65
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.57
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,40.44
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,40.85
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,36.81
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,173.9
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,176.7
603445,Newport Co-Op,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,158.3
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.27
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,40.0,N Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.07
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.75
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.62
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,28.37
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.88
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,52.7
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,126.4
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.93
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.76
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,34.44
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,46.02
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,30.49
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,147.6
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,198.9
603445,Newport Co-Op,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,131.2
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.58
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,40.0,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.49
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.38
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.37
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,31.74
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,82.4
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,139.5
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.07
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,35.61
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,48.97
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,34.26
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,83.3
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,153.0
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,210.4
603445,Newport Co-Op,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,146.6
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.78
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.97
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.76
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.0
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,35.0
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.74
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,154.8
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.74
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,34.82
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,52.92
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,35.22
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,150.3
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,228.2
603445,Newport Co-Op,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,151.3
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.97
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.02
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.44
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.57
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,33.22
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.11
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,110.1
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,145.5
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.71
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,44.17
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,46.16
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,34.47
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,191.0
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,198.8
603445,Newport Co-Op,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.2
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.15
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.04
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.2
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.03
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.94
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,33.02
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.48
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,94.4
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,146.2
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
