Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.57
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,33.56
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,42.7
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,31.26
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,88.1
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,185.2
603445,Newport Co-Op,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,134.7
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.19
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.85
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.65
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.5
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.32
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,29.41
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.29
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,90.4
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.07
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,29.16
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,39.59
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,35.08
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,100.9
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,172.3
603445,Newport Co-Op,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,150.8
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.92
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.12
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.42
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,89.7
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,110.6
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.93
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.37
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,28.04
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,33.51
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,31.97
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,105.2
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,146.8
603445,Newport Co-Op,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.26
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.21
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.18
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.13
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,26.46
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.5
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,118.6
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.75
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,27.58
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,37.64
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,27.03
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,87.2
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,164.0
603445,Newport Co-Op,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.46
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.88
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,27.28
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,122.6
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.49
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.22
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.56
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,29.36
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,40.48
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,27.11
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,176.4
603445,Newport Co-Op,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.08
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.5
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.07
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.18
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.99
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,100.1
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.35
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,25.85
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,32.28
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,26.96
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,112.9
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,141.8
603445,Newport Co-Op,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.15
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,24.07
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,108.5
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.35
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,22.33
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,35.72
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,29.79
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
603445,Newport Co-Op,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.42
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.97
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.34
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,80.1
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,90.1
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,27.54
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,32.49
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,29.35
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,142.4
603445,Newport Co-Op,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,127.1
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.66
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.11
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.29
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.3
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,98.1
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.7
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.06
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,24.54
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,31.83
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,39.89
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,140.4
603445,Newport Co-Op,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,170.6
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
