Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.6
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.56
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.5
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,95.0
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.35
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,23.31
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,31.36
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,30.26
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
603445,Newport Co-Op,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.44
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.95
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.23
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,23.79
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,33.09
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,30.92
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
603445,Newport Co-Op,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.37
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.48
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.91
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.82
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,108.1
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,100.1
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.08
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.19
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,31.98
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,32.67
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,51.03
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,137.6
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
603445,Newport Co-Op,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,216.6
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.58
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.33
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.97
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,18.15
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,22.32
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,27.31
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,82.1
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
603445,Newport Co-Op,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,118.2
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.2
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.81
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.1
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,18.9
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,22.05
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,19.8
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,99.1
603445,Newport Co-Op,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.58
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.85
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.99
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.4
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.67
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,20.23
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,25.47
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,15.07
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
603445,Newport Co-Op,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.52
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.94
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.78
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.51
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.67
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,19.48
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,28.78
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,16.12
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,127.2
603445,Newport Co-Op,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.95
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.77
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.97
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,22.17
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,24.32
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,14.36
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,109.2
603445,Newport Co-Op,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.48
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.34
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.32
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,97.4
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.69
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,20.06
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,29.78
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,13.82
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
