Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.15
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.64
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.35
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.6
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,30.2
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,20.29
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,27.5
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,13.33
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
603445,Newport Co-Op,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.26
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.17
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.81
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.49
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,90.8
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,20.76
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,26.83
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,16.18
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
603445,Newport Co-Op,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.55
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.77
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.32
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,109.6
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,21.43
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,29.43
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,16.68
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
603445,Newport Co-Op,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.98
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.6
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.02
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.7
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,27.98
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,25.09
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,16.56
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,119.4
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,110.2
603445,Newport Co-Op,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.22
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.32
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.58
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.7
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,18.81
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,34.03
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,11.58
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,146.7
603445,Newport Co-Op,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.7
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.87
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.75
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.5
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,20.33
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,26.68
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,14.37
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
603445,Newport Co-Op,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.36
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.44
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.43
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,18.58
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,24.68
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,12.62
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
603445,Newport Co-Op,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.21
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.71
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.26
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,18.2
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,24.89
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,12.42
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
603445,Newport Co-Op,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.2
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.31
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.22
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,79.7
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
