Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.2
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.46
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,17.01
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,21.76
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,11.62
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,97.7
603445,Newport Co-Op,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.33
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.63
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.1
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.4
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.8
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,19.68
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,21.38
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,12.09
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
603445,Newport Co-Op,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.43
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.6
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,21.38
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,23.1
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,13.14
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
603445,Newport Co-Op,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.48
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.59
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,92.5
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,23.79
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,25.36
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,15.61
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
603445,Newport Co-Op,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.6
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.27
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,99.0
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,23.8
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,25.73
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,16.25
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,75.7
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,112.3
603445,Newport Co-Op,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.22
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.24
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.87
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.41
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,107.0
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,19.06
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,29.08
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,20.59
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,125.4
603445,Newport Co-Op,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.7
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.9
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.93
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.0
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,22.88
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,27.7
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,22.5
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
603445,Newport Co-Op,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.37
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.06
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.46
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.47
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,97.6
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.65
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,22.6
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,28.92
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,21.66
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,127.0
603445,Newport Co-Op,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.73
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.29
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.03
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,99.0
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,20.3
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,31.63
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,19.98
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,137.2
603445,Newport Co-Op,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
