Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.19
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.27
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,93.2
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,22.43
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,29.57
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,21.27
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,128.8
603445,Newport Co-Op,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.35
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.69
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.33
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.12
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.4
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,22.82
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,30.08
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,28.37
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,85.8
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
603445,Newport Co-Op,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.08
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.51
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.57
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.15
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.53
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.18
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,23.89
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,34.0
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,25.78
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,80.0
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,146.4
603445,Newport Co-Op,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.77
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.35
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.1
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.37
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.14
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,25.88
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,29.78
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,20.6
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,72.7
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
603445,Newport Co-Op,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.26
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.82
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.04
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.91
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.34
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,32.94
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,32.87
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,19.88
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.0
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
603445,Newport Co-Op,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.67
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.82
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.39
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.77
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,87.2
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,37.36
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,32.14
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,23.38
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,71.8
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,140.1
603445,Newport Co-Op,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.05
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.49
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.43
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.42
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,84.6
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.1
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,40.56
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,30.44
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,26.94
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,170.4
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
603445,Newport Co-Op,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.21
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.54
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.86
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.35
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,25.32
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,86.7
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,111.8
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,32.03
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,35.95
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,26.82
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,139.9
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
603445,Newport Co-Op,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.27
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.37
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.28
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.91
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,28.1
