Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,18.62
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,31.15
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,26.09
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,100.7
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
603445,Newport Co-Op,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.25
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.51
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.86
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.55
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.51
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,22.4
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,32.65
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,29.74
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
603445,Newport Co-Op,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.31
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.59
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.58
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.44
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.63
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.37
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,22.95
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,37.77
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,25.99
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,75.5
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,163.2
603445,Newport Co-Op,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.02
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.89
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,24.1
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,57.1
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,108.3
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.29
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,19.6
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,39.95
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,24.62
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,171.8
603445,Newport Co-Op,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.08
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.8
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.31
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.05
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.82
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.24
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.74
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.6
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.15
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,23.58
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,38.04
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,24.29
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,163.9
603445,Newport Co-Op,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.07
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.16
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.71
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.9
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,20.75
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,32.67
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,22.79
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
603445,Newport Co-Op,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.1
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.13
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.01
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.59
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,26.37
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,116.8
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,17.06
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,44.83
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,29.69
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,71.3
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,192.0
603445,Newport Co-Op,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.13
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.19
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.26
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,87.5
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,19.03
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,35.67
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,27.22
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,158.6
603445,Newport Co-Op,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.81
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.18
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.43
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,17.38
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,28.4
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,23.9
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
603445,Newport Co-Op,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,40.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
