Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.9
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.71
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,102.5
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,18.69
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,33.48
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,19.63
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
603445,Newport Co-Op,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,40.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.2
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.37
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.62
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.13
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.71
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,21.4
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,34.38
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,22.06
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,148.6
603445,Newport Co-Op,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,40.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.78
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.15
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.2
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.77
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,25.67
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,32.82
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,29.52
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,139.9
603445,Newport Co-Op,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.64
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.54
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.17
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.43
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,103.0
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,24.7
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,43.38
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,23.16
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,184.2
603445,Newport Co-Op,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.89
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.09
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,20.86
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,32.41
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,19.68
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
603445,Newport Co-Op,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.4
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.12
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.67
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.49
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,16.35
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,27.04
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,21.06
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
603445,Newport Co-Op,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.82
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.97
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.46
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.03
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.7
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,22.47
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,28.56
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,24.49
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
603445,Newport Co-Op,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,107.6
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.88
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.88
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.56
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,83.3
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,24.44
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,30.07
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,19.22
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
603445,Newport Co-Op,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.19
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.42
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,90.2
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,22.13
