Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,30.64
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,16.44
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,134.9
603445,Newport Co-Op,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.21
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.4
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.83
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.64
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,91.6
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,22.24
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,33.09
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,20.89
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,145.0
603445,Newport Co-Op,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.21
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.26
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.59
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,20.03
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,31.42
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,22.42
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,136.9
603445,Newport Co-Op,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.91
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.56
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.42
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.6
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.83
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,21.89
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,32.39
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,19.02
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
603445,Newport Co-Op,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.29
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.4
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.16
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.75
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.1
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,18.74
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,30.08
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,22.45
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
603445,Newport Co-Op,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.37
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.77
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.14
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.16
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,19.01
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,28.91
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,27.68
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,91.0
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
603445,Newport Co-Op,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.09
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.51
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.3
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,19.44
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,29.3
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,23.94
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,70.7
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
603445,Newport Co-Op,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.9
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.11
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.41
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,16.92
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,28.88
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,21.23
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,73.3
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
603445,Newport Co-Op,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.24
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.85
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,83.0
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.4
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,16.57
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,30.86
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,24.02
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,90.7
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
603445,Newport Co-Op,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.27
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.36
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.59
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
