Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.93
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.65
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,16.29
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,30.92
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,21.2
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
603445,Newport Co-Op,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.75
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.18
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.48
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,17.56
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,30.62
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,24.07
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,81.0
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,131.8
603445,Newport Co-Op,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.42
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.82
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,15.28
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,24.28
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,14.03
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
603445,Newport Co-Op,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.65
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,14.47
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,21.94
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,9.14
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
603445,Newport Co-Op,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.86
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,12.21
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,19.87
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,10.38
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
603445,Newport Co-Op,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.46
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,11.84
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,22.92
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,9.14
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
603445,Newport Co-Op,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.92
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,12.33
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,21.12
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,10.86
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
603445,Newport Co-Op,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,18.2
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.87
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
603445,Newport Co-Op,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.37
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,11.62
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,18.76
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
603445,Newport Co-Op,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
