Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.85
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,13.11
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,17.42
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,8.96
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,13.59
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,20.42
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,8.47
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.43
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,18.38
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,19.96
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,11.88
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,15.75
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,7.71
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.23
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,13.51
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,18.97
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
603445,Newport Co-Op,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.69
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,11.21
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,19.78
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,8.5
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
603445,Newport Co-Op,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,14.09
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,14.98
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,10.69
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.39
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,15.99
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,15.32
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,11.35
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
