Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,16.43
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,15.95
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,12.8
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
603445,Newport Co-Op,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.52
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,14.79
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,15.88
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,14.01
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
603445,Newport Co-Op,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.82
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,12.78
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,17.75
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,12.09
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.4
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,14.92
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,14.91
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,12.88
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,14.21
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,15.79
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,11.65
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.69
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,13.52
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,17.14
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,10.93
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,13.87
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,16.13
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,10.54
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.11
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,12.3
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,16.41
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,9.32
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.64
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.79
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,13.8
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,16.41
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,9.01
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.35
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
