Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,16.63
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,14.92
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,10.25
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.38
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.38
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.49
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.13
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,13.54
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,19.3
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.05
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.57
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,17.11
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,19.46
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,10.63
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.47
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,18.95
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,19.45
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,11.28
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.63
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.37
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,16.92
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,19.29
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,9.99
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
603445,Newport Co-Op,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.6
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,14.16
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,17.59
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,9.12
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
603445,Newport Co-Op,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.55
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.87
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.5
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,20.19
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,9.93
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
603445,Newport Co-Op,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.42
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,18.37
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,10.7
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.98
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.3
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
