Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,14.96
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,18.92
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,12.86
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.54
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,15.19
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,23.23
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,12.45
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
603445,Newport Co-Op,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,40.0,N Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.1
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.83
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,13.72
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,18.37
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,12.24
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,40.0,N Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,14.78
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,19.28
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,11.78
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
603445,Newport Co-Op,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.92
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.59
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.52
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.8
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,18.16
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,18.78
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,13.5
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
603445,Newport Co-Op,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.81
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.73
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.64
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.59
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.84
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,15.08
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,18.87
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,13.14
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
603445,Newport Co-Op,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.66
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.59
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.89
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,15.55
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,19.77
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,13.29
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,87.1
603445,Newport Co-Op,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.72
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.72
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.66
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.92
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,16.62
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,21.6
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,13.81
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
603445,Newport Co-Op,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.52
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.52
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.79
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.69
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,17.53
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,22.3
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,14.07
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
603445,Newport Co-Op,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
