Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.76
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.48
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.48
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.75
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,16.87
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,21.08
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,15.58
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
603445,Newport Co-Op,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.75
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.2
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.48
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.72
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,18.4
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,24.54
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,14.63
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.8
603445,Newport Co-Op,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.66
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.8
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.58
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.55
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.73
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,17.64
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,25.56
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,13.63
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,110.7
603445,Newport Co-Op,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.79
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.11
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.57
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.54
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.49
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.68
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,20.99
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,25.07
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,18.94
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
603445,Newport Co-Op,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.77
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.0
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.49
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.45
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.64
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,17.31
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,27.75
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,16.4
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
603445,Newport Co-Op,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.04
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.53
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.4
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,16.1
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,25.74
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,21.28
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
603445,Newport Co-Op,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.62
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.94
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.7
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.82
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,101.4
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.45
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.39
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,17.75
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,31.5
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,24.31
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,70.7
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
603445,Newport Co-Op,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.48
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,103.7
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.59
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.46
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.58
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,18.31
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,32.7
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,24.01
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
603445,Newport Co-Op,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,27.39
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,117.8
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.58
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.44
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.56
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,20.03
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,37.58
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,22.9
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,158.7
603445,Newport Co-Op,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
