Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.77
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.42
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,27.9
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,119.9
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.54
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,23.02
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,43.64
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,20.39
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,81.8
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,183.4
603445,Newport Co-Op,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.95
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.69
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.75
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.86
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,105.4
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,22.59
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,37.75
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,24.41
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,160.6
603445,Newport Co-Op,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.59
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.03
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,103.0
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,24.64
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,32.93
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,26.79
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
603445,Newport Co-Op,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.25
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,30.98
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,133.0
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.37
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,24.08
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,40.3
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,28.28
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,170.4
603445,Newport Co-Op,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,120.7
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.76
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.38
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,31.44
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,133.2
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,21.9
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,41.06
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,32.66
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,93.8
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,171.6
603445,Newport Co-Op,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.16
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,30.11
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,132.0
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.37
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,25.37
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,40.57
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,30.07
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,174.6
603445,Newport Co-Op,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.21
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.67
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.79
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,30.34
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.7
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,134.1
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.19
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.34
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,31.53
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,42.46
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,29.71
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,91.1
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,134.7
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,183.1
603445,Newport Co-Op,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.09
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.29
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.09
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.16
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.69
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,116.9
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.23
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.27
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,28.36
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,38.81
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,30.03
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,120.1
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,165.8
603445,Newport Co-Op,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,128.8
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.21
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.47
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.78
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.09
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,30.63
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,133.3
