Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,33.7
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,42.15
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,25.01
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,90.4
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,141.1
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,178.8
603445,Newport Co-Op,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.29
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.77
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,26.72
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,115.6
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,29.89
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,37.55
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,26.16
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,158.8
603445,Newport Co-Op,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.6
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.74
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.52
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.04
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,25.93
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.8
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,113.5
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,28.51
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,37.82
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,25.84
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,160.8
603445,Newport Co-Op,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.53
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.74
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.58
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.31
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,29.55
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,129.0
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,33.17
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,41.74
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,32.59
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,176.8
603445,Newport Co-Op,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,137.1
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.1
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.36
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.59
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,29.87
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.3
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,130.1
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,32.68
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,43.59
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,31.23
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,184.6
603445,Newport Co-Op,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.16
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.76
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.78
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.25
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,29.99
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,131.1
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,29.42
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,43.63
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,32.39
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,83.2
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,185.8
603445,Newport Co-Op,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.19
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.43
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.01
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,34.63
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,74.3
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.7
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,151.8
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,27.21
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,47.6
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,31.58
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,85.6
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,204.6
603445,Newport Co-Op,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.96
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.9
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.84
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,27.55
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.0
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,121.9
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,24.54
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,40.04
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,36.67
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,104.8
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,171.4
603445,Newport Co-Op,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,156.3
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.92
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.75
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.85
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.57
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,28.74
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,126.7
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,27.62
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,44.23
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,33.19
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,189.0
603445,Newport Co-Op,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
